Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.5
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.38
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
