Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.49
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.97
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535842,Ladyhill Usk,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.82
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.43
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
