Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.2
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535842,Ladyhill Usk,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.84
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.83
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.81
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.24
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.58
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
535842,Ladyhill Usk,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.02
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.33
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.4
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.69
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
535842,Ladyhill Usk,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
