Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.15
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
535842,Ladyhill Usk,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.37
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535842,Ladyhill Usk,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.05
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,39.9
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
535842,Ladyhill Usk,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.93
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.55
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.94
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.85
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.42
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.44
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.63
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.88
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.72
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,41.7
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.73
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535842,Ladyhill Usk,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.62
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,43.4
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.77
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535842,Ladyhill Usk,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,44.9
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.95
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
535842,Ladyhill Usk,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.51
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,42.7
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.59
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,41.5
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
