Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.57
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535842,Ladyhill Usk,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.78
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.1
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,116.4
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.42
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.5
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.79
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535842,Ladyhill Usk,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.33
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.06
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535842,Ladyhill Usk,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.03
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,39.5
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.33
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535842,Ladyhill Usk,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.27
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.88
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
535842,Ladyhill Usk,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.64
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,38.9
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.34
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.29
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
535842,Ladyhill Usk,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.99
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
