Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,39.7
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.24
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.51
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.08
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.8
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.89
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.79
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,40.2
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.07
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.21
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
