Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.51
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,39.3
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.3
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.18
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.05
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.48
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.49
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.47
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,37.5
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
