Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.19
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.89
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.99
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.26
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.43
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
