Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.43
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.01
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.9
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.2
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.44
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535842,Ladyhill Usk,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.67
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535842,Ladyhill Usk,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.79
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.49
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,54.74
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.55
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
