Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535842,Ladyhill Usk,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.39
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.04
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
535842,Ladyhill Usk,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535842,Ladyhill Usk,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
535842,Ladyhill Usk,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.07
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.73
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
535842,Ladyhill Usk,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.1
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535842,Ladyhill Usk,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
