Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
535842,Ladyhill Usk,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
535842,Ladyhill Usk,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
535842,Ladyhill Usk,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
