Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
