Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.87
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
