Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535842,Ladyhill Usk,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.7
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.07
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
