Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.95
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.71
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535842,Ladyhill Usk,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
