Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.06
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
