Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.4
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535842,Ladyhill Usk,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.37
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535842,Ladyhill Usk,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.33
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.98
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535842,Ladyhill Usk,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535842,Ladyhill Usk,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
