Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535842,Ladyhill Usk,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.45
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.62
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.86
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535842,Ladyhill Usk,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.51
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.0
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535842,Ladyhill Usk,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.56
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.08
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
535842,Ladyhill Usk,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535842,Ladyhill Usk,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
535842,Ladyhill Usk,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.73
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535842,Ladyhill Usk,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.66
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
