Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
535842,Ladyhill Usk,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.18
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.84
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,40.1
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535842,Ladyhill Usk,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,38.3
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.71
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.36
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.32
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
535842,Ladyhill Usk,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.42
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.75
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
535842,Ladyhill Usk,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.39
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
