Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
535842,Ladyhill Usk,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.9
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.51
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535842,Ladyhill Usk,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.9
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535842,Ladyhill Usk,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.95
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.46
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.15
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.15
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535842,Ladyhill Usk,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.33
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.78
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,39.6
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535842,Ladyhill Usk,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.92
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.7
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.83
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535842,Ladyhill Usk,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,41.2
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,43.1
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.41
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
