Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,43.2
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,42.7
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,43.7
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,43.6
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,42.8
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,42.8
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.14
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.02
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.19
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,42.4
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.31
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.65
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,41.6
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,40.8
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.91
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,40.9
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.43
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.9
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.49
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
