Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.2
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.54
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,39.8
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.09
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.01
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.05
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.94
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,38.6
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.93
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.97
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.22
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.29
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.95
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.88
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.11
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.2
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.06
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.91
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.83
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.45
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.94
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.88
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
