Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.2
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.3
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.52
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.12
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,37.1
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.55
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.23
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.95
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.01
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.41
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.06
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.81
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.04
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.11
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.85
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.81
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.01
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.38
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.71
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.53
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.54
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.57
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.51
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.63
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.4
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.52
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
