Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.43
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.11
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.39
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.03
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.62
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.66
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.22
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.67
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.37
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.9
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.69
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.58
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
