Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.26
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.5
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.42
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.76
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.18
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.49
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.93
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.36
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.16
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535842,Ladyhill Usk,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.79
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.09
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
