Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.93
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.63
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.86
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
535842,Ladyhill Usk,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.54
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.5
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.82
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.62
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.08
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.18
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535842,Ladyhill Usk,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
535842,Ladyhill Usk,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.68
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
