Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.02
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
