Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
535842,Ladyhill Usk,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535842,Ladyhill Usk,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
535842,Ladyhill Usk,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
