Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.3
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
535842,Ladyhill Usk,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535842,Ladyhill Usk,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.22
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
535842,Ladyhill Usk,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
