Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535842,Ladyhill Usk,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.7
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.93
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535842,Ladyhill Usk,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.53
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,30.5
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,31.1
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.73
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
