Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.03
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.54
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.54
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.75
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.55
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.32
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.76
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.4
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.8
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.73
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.43
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
