Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.48
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.45
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
535842,Ladyhill Usk,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.3
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.45
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
535842,Ladyhill Usk,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.32
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.52
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
535842,Ladyhill Usk,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.22
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.55
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
535842,Ladyhill Usk,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.29
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
535842,Ladyhill Usk,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.27
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.42
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.69
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.85
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
