Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.01
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
535842,Ladyhill Usk,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.4
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.58
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.37
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
535842,Ladyhill Usk,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.25
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.13
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.72
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.68
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
535842,Ladyhill Usk,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.77
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.66
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.7
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.85
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535842,Ladyhill Usk,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.92
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.99
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
535842,Ladyhill Usk,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.65
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.73
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.67
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.15
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
535842,Ladyhill Usk,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.55
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.68
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.45
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
535842,Ladyhill Usk,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.79
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.86
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.68
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.7
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.46
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535842,Ladyhill Usk,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.61
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.87
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.83
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.54
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.19
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.59
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
535842,Ladyhill Usk,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.4
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.79
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.5
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.6
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.48
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.25
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
535842,Ladyhill Usk,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.78
