Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.98
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.13
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.7
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.65
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
535842,Ladyhill Usk,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.81
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.9
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.0
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.79
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.5
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
535842,Ladyhill Usk,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.92
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,105.6
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.31
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.88
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.1
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.13
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.05
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
535842,Ladyhill Usk,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.43
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.57
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.41
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.72
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
535842,Ladyhill Usk,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.32
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
535842,Ladyhill Usk,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.99
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.17
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535842,Ladyhill Usk,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.65
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.7
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,41.7
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.27
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
535842,Ladyhill Usk,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.54
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,43.4
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.49
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535842,Ladyhill Usk,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.39
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,43.1
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535842,Ladyhill Usk,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.13
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,40.3
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
