Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535842,Ladyhill Usk,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.6
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.69
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.75
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,42.2
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.24
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535842,Ladyhill Usk,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.39
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.54
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,40.7
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.22
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.99
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.06
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
535842,Ladyhill Usk,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.4
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
535842,Ladyhill Usk,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.34
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.62
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.38
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
535842,Ladyhill Usk,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.76
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.9
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
535842,Ladyhill Usk,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.14
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535842,Ladyhill Usk,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
535842,Ladyhill Usk,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.68
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
535842,Ladyhill Usk,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.33
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.72
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.2
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
