Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.11
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
535842,Ladyhill Usk,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.49
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535842,Ladyhill Usk,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535842,Ladyhill Usk,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.08
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
535842,Ladyhill Usk,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
535842,Ladyhill Usk,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
535842,Ladyhill Usk,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
535842,Ladyhill Usk,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.01
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.19
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.75
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.99
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535842,Ladyhill Usk,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.85
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
