Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535842,Ladyhill Usk,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.88
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
535842,Ladyhill Usk,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.5
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535842,Ladyhill Usk,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.57
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.2
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
535842,Ladyhill Usk,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
535842,Ladyhill Usk,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,36.5
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
535842,Ladyhill Usk,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
535842,Ladyhill Usk,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
