Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
535842,Ladyhill Usk,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.14
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.98
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.72
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.33
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.16
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.5
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.5
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.5
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.49
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.41
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.56
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.3
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.31
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.0
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535842,Ladyhill Usk,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.25
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
