Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.03
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.99
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.4
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.88
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.52
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.53
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.75
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.93
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535842,Ladyhill Usk,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.73
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.62
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
