Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.0
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.1
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.21
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.67
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535842,Ladyhill Usk,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.3
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.42
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535842,Ladyhill Usk,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.29
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,26.0
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.56
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,25.6
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
535842,Ladyhill Usk,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,25.2
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
535842,Ladyhill Usk,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.98
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.91
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.86
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.7
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.94
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.11
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.89
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.36
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
535842,Ladyhill Usk,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.44
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.32
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,24.3
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
