Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
535842,Ladyhill Usk,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.38
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535842,Ladyhill Usk,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.38
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.26
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,24.1
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.54
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.53
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
535842,Ladyhill Usk,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.6
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,23.9
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,24.0
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
535842,Ladyhill Usk,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,24.2
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
535842,Ladyhill Usk,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,24.4
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.72
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,24.6
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
