Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,24.9
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,25.0
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
535842,Ladyhill Usk,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,25.2
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535842,Ladyhill Usk,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,25.5
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,25.6
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,25.8
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,25.9
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
