Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,27.7
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535842,Ladyhill Usk,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,28.1
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535842,Ladyhill Usk,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
