Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,28.4
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,28.7
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,29.3
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,29.4
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535842,Ladyhill Usk,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
