Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,29.8
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,29.9
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.0
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535842,Ladyhill Usk,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,30.2
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
535842,Ladyhill Usk,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.18
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,31.4
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.62
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535842,Ladyhill Usk,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.1
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.5
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,31.7
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
