Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.81
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
535842,Ladyhill Usk,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.66
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.1
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.72
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.2
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535842,Ladyhill Usk,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.17
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.74
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.6
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
535842,Ladyhill Usk,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,32.8
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.0
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.02
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.26
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.97
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535842,Ladyhill Usk,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.44
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.8
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.58
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.08
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
