Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535842,Ladyhill Usk,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.61
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.6
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.5
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.5
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.2
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.18
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.0
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.9
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535842,Ladyhill Usk,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.61
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.6
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.31
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535842,Ladyhill Usk,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.18
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.9
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.07
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.73
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
535842,Ladyhill Usk,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.77
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.47
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
535842,Ladyhill Usk,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.43
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.21
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
535842,Ladyhill Usk,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.05
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.65
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.7
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535842,Ladyhill Usk,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
535842,Ladyhill Usk,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.93
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.27
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.7
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
