Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.22
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.06
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
535842,Ladyhill Usk,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.28
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.27
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
535842,Ladyhill Usk,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.71
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.5
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
535842,Ladyhill Usk,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.6
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.3
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
535842,Ladyhill Usk,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.92
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.5
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.67
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.47
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.2
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.63
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
535842,Ladyhill Usk,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.74
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,133.8
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.3
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.68
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.02
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
535842,Ladyhill Usk,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.1
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.05
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.1
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535842,Ladyhill Usk,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.51
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,79.3
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.66
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.99
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535842,Ladyhill Usk,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.22
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.5
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.65
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535842,Ladyhill Usk,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
