Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.77
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
535842,Ladyhill Usk,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.91
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.63
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
535842,Ladyhill Usk,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.37
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.4
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.91
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
535842,Ladyhill Usk,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.42
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.2
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.4
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.64
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.29
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535842,Ladyhill Usk,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.19
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,85.3
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.4
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,36.2
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
535842,Ladyhill Usk,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.13
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,130.9
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.94
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
535842,Ladyhill Usk,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.71
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.1
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.15
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.85
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.7
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,36.7
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
535842,Ladyhill Usk,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.01
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.8
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.8
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,36.9
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.82
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
535842,Ladyhill Usk,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.99
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,77.3
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,37.4
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
535842,Ladyhill Usk,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.6
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.0
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,117.3
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.04
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,38.0
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.36
