Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535842,Ladyhill Usk,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.94
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.96
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,39.1
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,41.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.33
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.9
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,40.4
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.32
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,40.8
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535842,Ladyhill Usk,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,40.0
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535842,Ladyhill Usk,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.37
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,39.0
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.68
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,38.4
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.45
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.81
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
535842,Ladyhill Usk,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
