Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,39.4
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.7
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.83
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,38.8
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535842,Ladyhill Usk,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.56
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,38.2
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.39
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.5
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535842,Ladyhill Usk,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,37.0
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,37.7
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,38.5
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.61
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.12
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
