Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,38.7
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,38.1
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.09
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.19
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.78
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.22
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.17
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.63
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.7
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,37.8
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.71
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.58
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,37.6
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.68
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,37.3
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.82
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.07
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.35
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.58
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.78
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.96
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.58
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.4
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.52
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.6
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.64
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
