Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.57
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.15
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.66
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.77
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,35.8
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.99
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.69
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.56
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.8
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.13
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,35.5
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.12
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.62
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,35.3
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.94
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.95
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.72
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.32
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.76
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,34.9
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.32
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.55
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,34.5
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.22
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.44
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
535842,Ladyhill Usk,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.99
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.21
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.0
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.04
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.33
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.81
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
