Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.93
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,33.1
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.59
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.19
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.05
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.31
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.22
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.9
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.28
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.41
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
535842,Ladyhill Usk,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.58
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.7
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.6
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.02
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.83
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.13
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.79
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
535842,Ladyhill Usk,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.86
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.08
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.67
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.0
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.6
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.49
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.5
