Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.53
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,78.2
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.3
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.3
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.74
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.65
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.1
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
535842,Ladyhill Usk,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.28
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.8
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.45
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535842,Ladyhill Usk,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.13
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
535842,Ladyhill Usk,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.21
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,29.0
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535842,Ladyhill Usk,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
535842,Ladyhill Usk,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.97
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
535842,Ladyhill Usk,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.7
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
