Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
535842,Ladyhill Usk,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.09
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535842,Ladyhill Usk,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.85
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.94
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.3
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.09
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,118.7
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.6
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.54
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,27.5
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,27.3
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
535842,Ladyhill Usk,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.46
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.9
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.16
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
535842,Ladyhill Usk,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.7
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
535842,Ladyhill Usk,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.25
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
