Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.24
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
535842,Ladyhill Usk,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.84
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535842,Ladyhill Usk,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535842,Ladyhill Usk,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.1
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.2
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
535842,Ladyhill Usk,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.3
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
535842,Ladyhill Usk,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.4
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.5
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.6
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.85
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
