Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,26.8
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,26.9
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535842,Ladyhill Usk,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.0
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
535842,Ladyhill Usk,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.1
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.37
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.2
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
535842,Ladyhill Usk,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.4
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535842,Ladyhill Usk,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.6
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
535842,Ladyhill Usk,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.8
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
