Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.9
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,28.0
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535842,Ladyhill Usk,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,28.2
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,28.5
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535842,Ladyhill Usk,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.6
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
535842,Ladyhill Usk,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.8
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535842,Ladyhill Usk,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.9
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,29.1
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535842,Ladyhill Usk,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,29.2
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
