Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,29.5
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,29.6
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.67
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,29.7
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,30.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535842,Ladyhill Usk,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,30.8
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
535842,Ladyhill Usk,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,30.9
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
535842,Ladyhill Usk,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,31.0
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
535842,Ladyhill Usk,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,31.2
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,31.3
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535842,Ladyhill Usk,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
