Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,31.8
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.42
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.0
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535842,Ladyhill Usk,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.3
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.05
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535842,Ladyhill Usk,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.7
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,32.9
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535842,Ladyhill Usk,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.2
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535842,Ladyhill Usk,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.3
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
535842,Ladyhill Usk,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.07
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.0
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.4
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535842,Ladyhill Usk,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.97
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.6
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.6
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
535842,Ladyhill Usk,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.02
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
