Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.68
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.51
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.76
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.98
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.6
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.7
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535842,Ladyhill Usk,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.79
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.8
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.05
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,33.8
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
535842,Ladyhill Usk,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.08
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
535842,Ladyhill Usk,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.26
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.4
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.9
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.65
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.0
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.87
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.28
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
535842,Ladyhill Usk,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.57
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.1
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.5
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.1
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.73
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
535842,Ladyhill Usk,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.47
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.9
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.39
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
535842,Ladyhill Usk,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.91
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.5
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.4
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535842,Ladyhill Usk,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.89
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.97
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.0
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.85
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.12
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.6
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
535842,Ladyhill Usk,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.48
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.34
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.6
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.69
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
