Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.8
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.35
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
535842,Ladyhill Usk,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.24
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.35
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.0
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
535842,Ladyhill Usk,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.14
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.35
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.7
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.1
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.74
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
535842,Ladyhill Usk,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.06
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.06
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.8
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.5
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.2
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.21
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.2
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.07
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
535842,Ladyhill Usk,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.53
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.0
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.96
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.9
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.01
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.51
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
535842,Ladyhill Usk,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.35
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.49
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.69
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
535842,Ladyhill Usk,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.92
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.0
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.48
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535842,Ladyhill Usk,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.03
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.0
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,36.4
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
535842,Ladyhill Usk,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.3
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.97
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.0
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.17
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.59
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.22
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
535842,Ladyhill Usk,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.11
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.17
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.7
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.4
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.85
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.38
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.63
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
535842,Ladyhill Usk,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.24
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
