Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.09
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.9
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.9
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.17
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
535842,Ladyhill Usk,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.33
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.44
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,36.1
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.75
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.24
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
535842,Ladyhill Usk,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.79
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.7
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.58
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,36.0
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535842,Ladyhill Usk,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.85
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.4
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.1
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,36.3
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.34
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535842,Ladyhill Usk,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.99
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.42
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.2
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,36.8
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.4
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.3
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535842,Ladyhill Usk,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.97
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.0
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.68
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,37.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.22
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535842,Ladyhill Usk,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.18
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.8
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,39.2
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.08
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.07
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
535842,Ladyhill Usk,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.77
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.8
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.08
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,41.3
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.09
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.89
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
535842,Ladyhill Usk,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.12
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,44.4
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
535842,Ladyhill Usk,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.18
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.91
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.0
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,45.7
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
535842,Ladyhill Usk,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
